Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
