Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.5
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
