Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.1
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.9
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.6
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.5
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.43
