Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.2
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.0
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,23.8
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.5
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
