Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,22.3
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
