Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
