Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532548,Highfield Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532548,Highfield Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.58
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532548,Highfield Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
