Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,22.3
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,22.7
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
