Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,23.1
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,23.3
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
