Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,23.7
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,23.9
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.1
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,24.2
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,24.4
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
