Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,26.4
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
