Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.38
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.58
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
