Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.11
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
