Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532548,Highfield Road Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.2
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532548,Highfield Road Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532548,Highfield Road Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
