Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.45
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.57
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.37
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532548,Highfield Road Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
