Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532548,Highfield Road Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.14
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.59
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.6
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532548,Highfield Road Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.52
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
532548,Highfield Road Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.47
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
532548,Highfield Road Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.8
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
