Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
532548,Highfield Road Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532548,Highfield Road Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.58
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532548,Highfield Road Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532548,Highfield Road Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532548,Highfield Road Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
