Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532548,Highfield Road Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532548,Highfield Road Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.58
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
