Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
