Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
