Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.5
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.2
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532548,Highfield Road Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
