Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.0
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,25.6
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
