Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.1
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,24.4
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,24.3
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,24.2
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,24.1
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
