Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,24.0
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.0
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,23.9
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,23.7
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
