Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,22.7
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
