Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
