Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,22.7
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,23.1
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
