Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,23.5
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,23.7
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,23.8
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,24.0
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,24.1
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,24.3
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,24.5
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
