Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,25.1
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,25.7
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,25.9
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
