Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
