Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532548,Highfield Road Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
