Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.51
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
