Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532548,Highfield Road Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.05
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532548,Highfield Road Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
532548,Highfield Road Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532548,Highfield Road Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.13
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.39
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
