Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
532548,Highfield Road Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532548,Highfield Road Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.89
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
532548,Highfield Road Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.93
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.06
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
