Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
532548,Highfield Road Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532548,Highfield Road Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
532548,Highfield Road Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532548,Highfield Road Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532548,Highfield Road Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
