Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.31
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.22
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.84
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
