Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532548,Highfield Road Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
