Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
