Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532548,Highfield Road Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
532548,Highfield Road Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
532548,Highfield Road Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
532548,Highfield Road Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
