Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532548,Highfield Road Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
532548,Highfield Road Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
