Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532548,Highfield Road Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532548,Highfield Road Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532548,Highfield Road Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.38
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
