Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.63
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.4
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.1
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.02
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,25.7
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.01
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532548,Highfield Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.02
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
