Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532548,Highfield Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
