Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
