Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,25.0
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,25.1
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
