Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,25.6
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,25.7
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,25.9
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,26.0
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,26.1
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
