Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,26.4
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,26.5
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.2
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
