Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,27.5
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
