Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
