Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
