Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.55
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
