Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
532548,Highfield Road Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
