Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.4
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532548,Highfield Road Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.4
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532548,Highfield Road Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532548,Highfield Road Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.46
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532548,Highfield Road Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532548,Highfield Road Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532548,Highfield Road Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
532548,Highfield Road Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
