Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.09
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
532548,Highfield Road Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
532548,Highfield Road Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532548,Highfield Road Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.5
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532548,Highfield Road Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
532548,Highfield Road Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
532548,Highfield Road Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.93
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.4
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
532548,Highfield Road Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.46
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
