Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532548,Highfield Road Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.67
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
532548,Highfield Road Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532548,Highfield Road Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.57
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
532548,Highfield Road Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.55
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.04
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.9
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
532548,Highfield Road Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.21
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.4
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
532548,Highfield Road Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532548,Highfield Road Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
