Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.24
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532548,Highfield Road Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
