Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.17
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532548,Highfield Road Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
532548,Highfield Road Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532548,Highfield Road Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
