Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532548,Highfield Road Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532548,Highfield Road Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
532548,Highfield Road Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532548,Highfield Road Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.73
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532548,Highfield Road Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.19
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
