Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532548,Highfield Road Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.06
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532548,Highfield Road Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.18
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532548,Highfield Road Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532548,Highfield Road Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.82
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532548,Highfield Road Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532548,Highfield Road Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.36
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
532548,Highfield Road Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
