Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.88
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.92
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
532548,Highfield Road Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.47
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
532548,Highfield Road Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.4
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
532548,Highfield Road Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532548,Highfield Road Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532548,Highfield Road Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
