Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532548,Highfield Road Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532548,Highfield Road Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.28
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532548,Highfield Road Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.82
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532548,Highfield Road Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
