Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532548,Highfield Road Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532548,Highfield Road Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
532548,Highfield Road Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
