Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
