Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
